Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.25
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95926
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9621
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9447
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96155
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9545
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96069
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94305
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92419
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.94
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97049
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96844
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
