Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95523
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,53.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93802
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97967
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97522
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94211
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93237
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98795
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99341
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96396
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93567
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.56
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96997
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99075
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97876
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
