Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,69.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.19
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,138.25
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.19
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98941
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98892
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96573
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.31
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98383
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97711
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,81.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98471
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
