Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,107.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,80.62
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9812
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98953
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96457
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,73.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97372
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,35.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97504
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97571
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
