Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96075
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,74.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98828
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,74.12
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98978
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.3
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.92
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.52
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,143.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.62
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,212.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96927
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91373
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
