Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,83.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94266
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87662
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98108
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,111.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86258
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9331
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.41
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87768
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84329
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94241
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
