Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.69
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,73.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.31
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93805
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98553
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89938
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97647
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94287
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88104
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86181
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96301
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9751
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93079
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8407
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90567
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90631
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90256
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93256
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97412
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88409
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93555
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91904
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96805
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
