Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93866
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90265
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8706
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84091
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96655
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90594
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91128
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92724
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88705
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.884
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88763
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93017
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96506
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92544
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90912
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86871
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91211
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86035
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69418
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90842
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85913
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82394
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8876
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86676
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95908
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59942
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81393
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9187
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94156
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87817
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87918
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
