Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.63
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91321
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92929
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.13
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61776
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61428
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86914
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79965
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.69
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92782
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8613
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.81
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67385
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93445
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88046
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8952
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96313
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90014
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97879
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92068
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88086
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89425
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89969
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95431
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86972
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97253
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63174
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84329
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77646
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93191
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76611
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66064
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89535
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
