Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84189
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.06
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92377
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9624
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77868
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76504
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92544
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94199
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80075
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-66.88
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97107
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77969
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88452
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71865
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72345
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90085
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95563
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85132
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88409
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75616
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89334
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90076
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96286
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90539
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9791
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77331
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91513
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.19
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
