Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9704
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93161
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6462
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88147
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96255
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87271
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96307
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.19
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54296
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94257
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8818
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8277
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9516
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.69
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9299
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88763
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.59933
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90625
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66781
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87802
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85528
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90787
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75363
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95395
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90243
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92438
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87396
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91977
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94525
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90692
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77365
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93698
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
