Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84402
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9082
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.57388
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85919
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92831
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91284
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.97
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.56
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-63.81
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8869
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89187
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74569
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82129
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88898
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81909
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93265
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90329
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.34
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96854
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9523
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.67004
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82962
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68533
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91968
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85788
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86859
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93408
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97433
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87408
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.56
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71344
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75863
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88589
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8522
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.69
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.75
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-41.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88803
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95386
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79809
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70559
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
