Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78195
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89483
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89868
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.37
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92029
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92291
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86368
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92966
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85574
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93597
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9288
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,12.81
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.966
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95752
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85388
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90896
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,15.94
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98407
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94266
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95972
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.12
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88345
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77935
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88266
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,88.88
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98737
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90036
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89523
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78042
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77978
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91733
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,79.12
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
