Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,21.56
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95236
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97665
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61932
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79001
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8345
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93405
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,84.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98746
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90198
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92914
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8678
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64184
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7597
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8847
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8396
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.31
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93167
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68292
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91504
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8663
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,77.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97128
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80603
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96484
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63601
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92251
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86542
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.12
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99207
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90625
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91904
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70529
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94336
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85812
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
