Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,89.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88727
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96368
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70114
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76065
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90494
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,85.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,10.19
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95566
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95779
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89371
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9415
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.88
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68533
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90521
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,15.44
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94723
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97156
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94757
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82672
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73751
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91186
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91501
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9501
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96808
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90542
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77438
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77636
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89325
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95642
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96374
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93271
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
