Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86374
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88849
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92392
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95914
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96292
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94525
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97089
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94626
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8753
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,75.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95785
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84051
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90091
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85827
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89874
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,83.38
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91714
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98022
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92782
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9075
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8703
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87543
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90088
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96619
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98935
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91772
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89853
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
