Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91901
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92782
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91849
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81506
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84408
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90997
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.87
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93704
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95554
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85379
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89352
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.37
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.94
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96301
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98062
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94037
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92767
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9443
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86252
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94491
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.948
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93912
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,87.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90704
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,86.25
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92313
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94849
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96893
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90741
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
