Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,95.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88592
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90713
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93503
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90719
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87042
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95209
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79333
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93448
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96271
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91879
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90701
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.87
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70803
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90256
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95212
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90671
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95056
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90433
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95499
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.94
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78738
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89767
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93558
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90762
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93552
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92999
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.93
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.63
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69848
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86896
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87805
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
