Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89096
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,68.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.38
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74841
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92651
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89331
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91623
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87939
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89215
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.44
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78503
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94199
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91305
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95645
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83862
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8714
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91226
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.87
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83746
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96188
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93738
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74035
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90359
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86731
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75515
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89441
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92667
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7644
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89996
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89181
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
