Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88025
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80487
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.44
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81878
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98703
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92831
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.69
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88388
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7481
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7641
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7865
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78921
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.69
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80496
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9332
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87958
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81317
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86352
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77368
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76345
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93136
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8887
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75109
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85138
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86078
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69213
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.37
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77255
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95032
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94308
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88083
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78064
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82516
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82483
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8233
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.31
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78488
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96982
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95087
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
