Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91214
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85913
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86563
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83902
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.81
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76666
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96365
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91138
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90372
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82626
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85238
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92813
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72107
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7366
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97107
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93054
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82354
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80725
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60937
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.56
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72216
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97491
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96097
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.13
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91244
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77789
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78433
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.19
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92218
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57348
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78238
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96643
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96484
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89599
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81891
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86218
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6051
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
