Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.69
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72302
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93362
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88867
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73391
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90188
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8818
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59484
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.25
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69198
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98035
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92755
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86801
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78561
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90805
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86239
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63607
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-50.19
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80661
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96292
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92517
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87973
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79532
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.837
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67144
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77115
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96771
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87008
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90854
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81472
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84991
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7948
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69744
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.94
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64105
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96854
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91772
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90674
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8276
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85101
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
