Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.94
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88348
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76529
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-46.06
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6542
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96735
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80844
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83926
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86914
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90912
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83719
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.06
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76535
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97696
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85852
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90484
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83545
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7865
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75647
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7261
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97601
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85382
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77874
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76101
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92032
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7442
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.56
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65582
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97357
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91455
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92386
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7051
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79467
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54174
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.31
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7474
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98157
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9704
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,12.5
