Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90619
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62756
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87936
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87018
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57058
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.81
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7576
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97314
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93585
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89993
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78497
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91672
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86484
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71746
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71011
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96399
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9165
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92099
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78384
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73993
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63699
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.81
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73385
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96042
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90881
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8081
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82998
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75589
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59661
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73727
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95099
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.948
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81799
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82229
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88775
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65371
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
