Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.81
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67779
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94379
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95123
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90887
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81018
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8157
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82879
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-35.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68695
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96796
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9418
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91626
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81778
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81317
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85666
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72091
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97134
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90765
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,5.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91925
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83593
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79913
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90741
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79165
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.69
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.68667
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98282
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86453
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80206
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82281
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91369
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6817
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-50.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.69
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.59689
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98254
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94128
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91641
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79944
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81527
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
