Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86627
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68453
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-48.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.73098
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94079
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89364
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81543
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74029
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86337
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88278
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80801
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,6.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86386
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97388
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94699
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88687
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86795
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76403
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82226
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83139
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7839
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76703
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97522
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94299
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90665
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84933
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84143
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82632
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63339
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.44
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75857
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97714
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88666
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9151
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88476
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.19
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90561
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87967
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63998
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.12
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94076
