Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89523
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88629
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84759
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87353
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8959
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92071
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96094
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97534
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93698
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87903
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90622
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86734
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89483
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87433
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91385
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95605
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91077
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90076
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74551
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87671
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94202
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96612
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90155
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90991
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94961
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87024
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78772
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8811
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94183
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91009
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92468
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90451
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8388
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93167
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,6.12
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
