Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9425
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98251
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90277
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91473
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90991
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86386
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93491
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91843
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94968
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96268
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9241
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92651
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87192
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93228
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98962
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95721
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91211
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83572
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9339
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,7.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95419
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98926
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94485
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90964
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91937
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96808
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95938
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90884
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
