Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93704
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.22
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95645
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99408
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.974
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91781
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94015
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90982
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,9.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,44.38
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93536
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98102
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92728
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92648
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92242
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95883
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96924
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96674
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9476
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85025
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98334
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96384
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
