Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95682
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95554
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94171
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97824
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94232
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93808
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98483
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99152
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94946
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9183
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,87.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.991
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95285
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92093
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98846
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.957
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
