Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9808
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96536
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96591
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9671
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95566
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93799
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96768
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97681
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95328
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98856
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
