Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98248
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99448
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97031
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97522
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96967
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92993
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96225
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99283
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97287
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
