Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,116.62
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.06
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95425
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94977
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.89
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,72.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96982
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98856
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96439
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97733
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99551
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,57.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9693
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
