Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,66.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,134.88
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96838
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97565
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96478
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97305
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97321
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96768
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,72.75
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95654
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97836
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,78.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97293
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95892
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98141
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98593
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9697
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
