Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,66.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,83.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95264
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,90.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,107.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94202
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,79.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94672
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,52.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,111.75
