Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93631
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99371
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.5
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92682
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,48.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91153
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99649
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94922
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93738
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93368
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99069
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95654
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95041
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
