Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90436
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,70.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90845
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9628
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,56.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88565
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96286
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,84.5
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,114.25
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90301
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97369
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97211
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,71.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93088
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96701
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97302
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95102
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97617
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
