Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9426
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,73.38
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91369
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98206
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86587
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.53
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,54.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.44
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95438
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97113
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93121
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91925
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.2
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.03
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.97
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,104.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90887
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96011
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95575
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8446
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.56
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9426
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98022
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95834
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75674
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93799
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
