Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94903
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95239
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66052
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9299
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90469
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.69
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9693
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95276
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94498
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75457
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94559
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95737
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97205
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86877
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.81
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9003
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88962
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93548
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84021
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,33.44
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91534
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90298
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
