Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84018
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95657
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92773
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,90.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,118.5
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88406
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86606
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93402
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.06
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77514
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92941
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.5
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,39.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,75.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,70.88
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89526
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81213
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74636
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93075
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,72.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88177
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90274
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9624
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76065
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92645
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.13
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84973
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78195
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98383
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83804
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86957
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.56
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90121
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85483
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99081
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
