Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8764
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88022
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,64.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.68
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92956
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85583
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.901
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,68.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98383
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88534
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92081
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88898
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95746
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92703
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96237
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96112
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93899
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
