Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,60.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92099
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98346
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.12
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95492
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91272
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.72
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,110.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98224
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87726
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,72.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.88
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83954
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93793
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,88.12
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,138.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.63
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98645
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79898
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90719
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.19
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98016
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81567
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.56
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98373
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85858
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97418
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9444
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
