Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.56
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91836
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94873
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,62.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93735
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88186
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91543
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.948
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,80.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86648
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98367
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,71.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,80.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89764
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7937
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,74.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95801
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98584
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98993
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87372
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79983
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89303
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95148
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,79.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90405
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94571
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8266
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92215
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
