Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8822
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84283
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8826
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89197
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85031
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,68.75
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,14.44
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97769
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98679
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86575
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88843
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91534
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86978
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,62.62
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,9.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92282
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,59.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90857
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83319
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,109.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95242
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91995
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,41.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93869
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95016
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.31
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9093
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94617
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92511
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93893
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94253
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
