Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9042
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90573
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92773
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93899
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87475
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89471
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95242
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89221
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9635
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84543
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9715
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94961
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86712
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,66.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86975
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86029
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97369
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,6.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.952
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90646
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,78.62
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92691
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91067
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90045
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
