Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92288
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,52.75
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91315
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90451
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91479
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89953
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95785
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92746
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94754
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,19.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.44
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89035
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87225
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95853
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92572
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92114
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,75.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87445
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94412
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9765
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,11.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94284
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92007
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,78.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89603
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9433
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93497
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87408
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,73.88
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
