Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.94
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90356
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77731
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87665
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81646
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,81.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96466
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7738
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9288
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73901
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,76.25
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.69
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7922
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82901
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91623
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,15.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93429
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90347
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80465
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,60.75
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8276
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92007
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94928
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92309
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9173
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91116
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88779
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84921
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94348
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91342
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95792
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91119
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92142
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86316
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90719
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
