Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,54.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.56
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.31
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83606
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81064
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96539
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88782
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87332
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90249
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,35.25
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.19
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.56
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80053
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75799
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96326
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85483
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8901
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84381
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94879
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,16.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.82
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82577
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83096
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9552
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,5.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86252
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80496
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7413
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8309
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9642
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82351
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90411
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8396
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,47.62
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.64163
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83551
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95325
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
