Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9227
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78793
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88922
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81039
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74621
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87085
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94574
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,6.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89502
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82049
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86062
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94476
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72934
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96402
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89651
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82025
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77996
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90176
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93042
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6495
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97781
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94855
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,24.38
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.69
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88812
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72326
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78781
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91324
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94623
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.06
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.71585
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98636
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91333
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89749
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78424
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80786
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,36.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
