Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.94
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82037
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94781
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.31
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93051
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71316
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84222
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89548
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91183
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75122
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93985
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88788
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81112
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80807
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86007
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,39.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.63
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69726
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93637
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88159
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93713
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73285
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85022
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86276
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92526
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.28
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.14
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.56
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.62
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.37
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7955
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94931
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92993
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68319
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82733
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8934
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91345
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96463
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89255
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73132
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83774
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
