Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90298
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.17
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,50.62
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.5
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.56
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8703
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97745
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89929
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72555
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.772
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89407
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.33
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,44.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66125
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9017
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.63
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92645
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81094
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74148
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84472
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.12
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.69
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74206
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95401
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75186
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77615
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8269
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.91
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.12
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72143
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94546
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.746
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76025
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86123
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.31
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80224
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97873
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93472
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
