Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7434
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91742
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80661
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.84
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,15.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69244
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98166
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92935
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,6.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91513
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78097
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83465
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79229
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.57
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.69
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78235
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95315
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91693
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84378
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80117
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,32.12
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.81
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7803
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98019
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97598
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90832
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76126
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82528
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92383
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.17
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.27
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.94
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66979
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94601
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91373
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68304
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81003
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92007
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.2
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,15.38
