Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.66638
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97333
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9201
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96201
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73526
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.832
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91574
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.75
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.44
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76062
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96225
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93469
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77942
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92285
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88946
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.06
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69287
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96722
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93054
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75741
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90921
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83731
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,25.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.44
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76501
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94394
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95312
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95361
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68753
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.763
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94998
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.14
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.69
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.7835
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95358
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87826
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92386
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78744
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90716
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
