Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76059
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87625
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.66
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.45
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.44
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80725
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95077
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84738
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,10.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89737
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8211
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86685
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84189
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9057
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.14
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.19
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.60159
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94858
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90744
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90323
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86581
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84939
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88495
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92938
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.05
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.42
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-51.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.6144
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94299
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90585
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,11.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,8.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.81
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92129
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81564
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77902
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90979
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.39
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.72
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,40.12
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.94
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69458
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94427
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93954
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91794
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8092
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77145
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89142
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.89
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.59
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.62
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.06
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72076
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95444
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93362
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.38
