Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93075
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78784
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79644
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85003
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89569
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.34
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-49.19
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.62106
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94748
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,7.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,12.88
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91958
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72351
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8472
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85162
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86215
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.47
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.69
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.61428
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97848
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95355
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89709
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79745
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84152
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8706
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91708
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.44
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.05
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-47.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74643
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95105
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89264
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90152
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85348
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90134
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92721
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.7
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.63
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.62
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67098
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93082
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90359
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8963
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84405
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82834
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
