Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-52.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.44
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.59036
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92953
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91611
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,19.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89908
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76498
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86822
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87143
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94922
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-45.69
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.67465
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94788
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92322
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,14.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,9.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.5
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88937
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72845
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82409
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87771
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90387
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,46.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-45.44
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.70501
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95181
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95846
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,10.62
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90439
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74759
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80627
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86957
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89642
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,26.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.63482
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95273
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92377
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,4.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,9.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91708
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86368
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82214
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89532
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91409
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.88
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.5
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65963
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96509
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91376
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,15.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89703
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86346
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
