Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91363
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89169
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.69778
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94931
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95309
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86932
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87518
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91089
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8251
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88507
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,35.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.63
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.44
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80594
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95117
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88153
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,4.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,10.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,14.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88693
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88898
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91452
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91427
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-42.06
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.81
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89145
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96664
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93201
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,11.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,20.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90829
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86328
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90552
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91724
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94726
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,6.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89731
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87781
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84186
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92511
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88565
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94238
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
