Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,38.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,5.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,11.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87958
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90393
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82431
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59326
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84491
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,12.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.52
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,27.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,49.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9176
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99655
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95828
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,27.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,13.12
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90405
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9292
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73407
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61764
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86865
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,27.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,51.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88916
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97858
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,32.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90433
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83261
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.87
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.647
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81927
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,4.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,29.75
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,54.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87811
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92859
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,21.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,11.62
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91739
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91498
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89392
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82034
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87921
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78882
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,56.88
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.31
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9378
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92862
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,12.12
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89334
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91687
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79803
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
