Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.52
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.03
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95703
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.948
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92407
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86969
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92584
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81711
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.44
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.55
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.34
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.91
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,25.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,42.88
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94434
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96081
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89773
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86246
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91043
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85083
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.27
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.11
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.66
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,22.25
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,48.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,77.88
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.69
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93594
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99649
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94342
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89194
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81225
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.91
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.36
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,61.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93838
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95535
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.88
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,23.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90521
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84741
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81012
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.92
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.02
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.11
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.73
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,57.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95523
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95212
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,46.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,10.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95395
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8826
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
