Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82788
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,7.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,34.5
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,54.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9494
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94788
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89673
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90713
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89294
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,29.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,51.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94839
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9574
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,22.5
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,33.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89639
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9556
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96826
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89731
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95804
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96451
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,21.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91363
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80719
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,36.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.56
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96649
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99518
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9707
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,12.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93027
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.44
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91727
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77661
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,28.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
