Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96057
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,17.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7948
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,30.12
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97903
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,38.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96149
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93692
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81701
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,30.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,67.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98154
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96136
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93976
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.858
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,34.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99435
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96246
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84164
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,35.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,93.62
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97479
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94977
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94965
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.62
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,25.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94592
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84094
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
