Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,30.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,92.62
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9711
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95389
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9632
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91504
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94742
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,12.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,31.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,65.62
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97467
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97104
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.974
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,23.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,25.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93787
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,38.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,59.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98029
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95535
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94394
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,9.38
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.38
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,43.88
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,114.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94473
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94534
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,60.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,32.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,114.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,161.12
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99167
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96341
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94726
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,30.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
