Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,34.12
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,74.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95883
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,27.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,24.5
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90185
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,31.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,52.88
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96417
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9538
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.25
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90274
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,74.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.63
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98032
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88534
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97183
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,39.38
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,19.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,5.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.62
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90573
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,85.62
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.94
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98633
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91846
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,28.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92203
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.84
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,32.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,81.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
