Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98373
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91519
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97974
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,5.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96667
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92615
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.39
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.48
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.14
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,31.12
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,70.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9758
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95016
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96625
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,26.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90253
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,77.75
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97263
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95499
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9649
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,11.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,32.5
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,15.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.75
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90759
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.06
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,33.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,66.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9722
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,38.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,26.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,70.88
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98206
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.88
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94687
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930558,Frederick Neal Avenue,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
